Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-20T22:10:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
770174,Waller Drive - Banbury,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
770174,Waller Drive - Banbury,2023-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
770174,Waller Drive - Banbury,2023-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
770174,Waller Drive - Banbury,2023-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
770174,Waller Drive - Banbury,2023-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
770174,Waller Drive - Banbury,2023-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
770174,Waller Drive - Banbury,2023-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
770174,Waller Drive - Banbury,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
770174,Waller Drive - Banbury,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
770174,Waller Drive - Banbury,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
770174,Waller Drive - Banbury,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
770174,Waller Drive - Banbury,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
770174,Waller Drive - Banbury,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
770174,Waller Drive - Banbury,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
770174,Waller Drive - Banbury,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
