Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.01
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
770174,Waller Drive - Banbury,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.85
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
770174,Waller Drive - Banbury,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
770174,Waller Drive - Banbury,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
770174,Waller Drive - Banbury,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.25
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
770174,Waller Drive - Banbury,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
770174,Waller Drive - Banbury,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.59
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
770174,Waller Drive - Banbury,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.15
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
770174,Waller Drive - Banbury,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
770174,Waller Drive - Banbury,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.52
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
770174,Waller Drive - Banbury,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
770174,Waller Drive - Banbury,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
770174,Waller Drive - Banbury,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
770174,Waller Drive - Banbury,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
770174,Waller Drive - Banbury,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
770174,Waller Drive - Banbury,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
770174,Waller Drive - Banbury,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
770174,Waller Drive - Banbury,2023-03-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,20.1
