Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-03-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.24
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.93
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.55
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.54
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.58
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
770174,Waller Drive - Banbury,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-03-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-03-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-20T13:10:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
