Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.5
770174,Waller Drive - Banbury,2023-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
770174,Waller Drive - Banbury,2023-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.62
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.64
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.62
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.44
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.26
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.28
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.38
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.84
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.97
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.76
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.65
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
