Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.61
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.14
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.95
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-03-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.26
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.82
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.25
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.24
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-03-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-03-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.13
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.31
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.93
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
