Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-03-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
770174,Waller Drive - Banbury,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
770174,Waller Drive - Banbury,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
770174,Waller Drive - Banbury,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
