Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
770174,Waller Drive - Banbury,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
770174,Waller Drive - Banbury,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
770174,Waller Drive - Banbury,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
770174,Waller Drive - Banbury,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
770174,Waller Drive - Banbury,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
770174,Waller Drive - Banbury,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
770174,Waller Drive - Banbury,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
770174,Waller Drive - Banbury,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
770174,Waller Drive - Banbury,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
770174,Waller Drive - Banbury,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
770174,Waller Drive - Banbury,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
