Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
770174,Waller Drive - Banbury,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
770174,Waller Drive - Banbury,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
770174,Waller Drive - Banbury,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
770174,Waller Drive - Banbury,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
770174,Waller Drive - Banbury,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
770174,Waller Drive - Banbury,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
770174,Waller Drive - Banbury,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.84
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
770174,Waller Drive - Banbury,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.4
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
770174,Waller Drive - Banbury,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
770174,Waller Drive - Banbury,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
770174,Waller Drive - Banbury,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
770174,Waller Drive - Banbury,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
770174,Waller Drive - Banbury,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
770174,Waller Drive - Banbury,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
770174,Waller Drive - Banbury,2023-03-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
