Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.1
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.9
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-03-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-03-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-03-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-03-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-03-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.92
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-03-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,transformer,,Temperature,C,19.1
