Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
770174,Waller Drive - Banbury,2023-03-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-03-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-03-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
770174,Waller Drive - Banbury,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
770174,Waller Drive - Banbury,2023-03-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
770174,Waller Drive - Banbury,2023-03-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-03-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-03-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.13
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-03-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-03-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
