Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
770174,Waller Drive - Banbury,2023-03-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
770174,Waller Drive - Banbury,2023-03-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.32
770174,Waller Drive - Banbury,2023-03-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
770174,Waller Drive - Banbury,2023-03-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-03-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-03-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-03-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.87
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
770174,Waller Drive - Banbury,2023-03-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
770174,Waller Drive - Banbury,2023-03-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.41
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-03-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.26
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
770174,Waller Drive - Banbury,2023-03-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
770174,Waller Drive - Banbury,2023-03-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
770174,Waller Drive - Banbury,2023-03-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
770174,Waller Drive - Banbury,2023-03-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.83
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
770174,Waller Drive - Banbury,2023-03-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-03-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
770174,Waller Drive - Banbury,2023-03-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
770174,Waller Drive - Banbury,2023-03-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
