Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-03-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
770174,Waller Drive - Banbury,2023-03-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
770174,Waller Drive - Banbury,2023-03-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
770174,Waller Drive - Banbury,2023-03-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-03-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-03-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
