Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,transformer,,Temperature,C,21.7
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
770174,Waller Drive - Banbury,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
770174,Waller Drive - Banbury,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
770174,Waller Drive - Banbury,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
770174,Waller Drive - Banbury,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,21.7
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
770174,Waller Drive - Banbury,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,21.7
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
770174,Waller Drive - Banbury,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,21.7
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
770174,Waller Drive - Banbury,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
770174,Waller Drive - Banbury,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
