Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
770174,Waller Drive - Banbury,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
770174,Waller Drive - Banbury,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
770174,Waller Drive - Banbury,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
770174,Waller Drive - Banbury,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
770174,Waller Drive - Banbury,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
770174,Waller Drive - Banbury,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
770174,Waller Drive - Banbury,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
770174,Waller Drive - Banbury,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.58
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
770174,Waller Drive - Banbury,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.85
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.58
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
770174,Waller Drive - Banbury,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
770174,Waller Drive - Banbury,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
770174,Waller Drive - Banbury,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
770174,Waller Drive - Banbury,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
770174,Waller Drive - Banbury,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
