Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-03-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
770174,Waller Drive - Banbury,2023-03-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
770174,Waller Drive - Banbury,2023-03-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.77
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-03-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-03-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.75
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
