Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.13
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
770174,Waller Drive - Banbury,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
