Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.68
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.89
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.32
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.02
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.82
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
770174,Waller Drive - Banbury,2023-03-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
770174,Waller Drive - Banbury,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
770174,Waller Drive - Banbury,2023-03-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
