Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
770174,Waller Drive - Banbury,2023-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
770174,Waller Drive - Banbury,2023-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
