Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
770174,Waller Drive - Banbury,2023-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
770174,Waller Drive - Banbury,2023-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
770174,Waller Drive - Banbury,2023-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
770174,Waller Drive - Banbury,2023-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
770174,Waller Drive - Banbury,2023-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
770174,Waller Drive - Banbury,2023-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
770174,Waller Drive - Banbury,2023-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
770174,Waller Drive - Banbury,2023-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
770174,Waller Drive - Banbury,2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
770174,Waller Drive - Banbury,2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
770174,Waller Drive - Banbury,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
770174,Waller Drive - Banbury,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
770174,Waller Drive - Banbury,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
