Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
770174,Waller Drive - Banbury,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
770174,Waller Drive - Banbury,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
770174,Waller Drive - Banbury,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
770174,Waller Drive - Banbury,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
770174,Waller Drive - Banbury,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
770174,Waller Drive - Banbury,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
770174,Waller Drive - Banbury,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
770174,Waller Drive - Banbury,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
770174,Waller Drive - Banbury,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
770174,Waller Drive - Banbury,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
770174,Waller Drive - Banbury,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
770174,Waller Drive - Banbury,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
770174,Waller Drive - Banbury,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
