Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
770174,Waller Drive - Banbury,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
770174,Waller Drive - Banbury,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
770174,Waller Drive - Banbury,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.26
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
770174,Waller Drive - Banbury,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
770174,Waller Drive - Banbury,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
