Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.3
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.56
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.66
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
770174,Waller Drive - Banbury,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
770174,Waller Drive - Banbury,2023-03-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-03-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-23T13:00:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
