Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.82
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
