Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.1
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
770174,Waller Drive - Banbury,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-03-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
