Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-03-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-24T21:10:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
770174,Waller Drive - Banbury,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
770174,Waller Drive - Banbury,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
770174,Waller Drive - Banbury,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
770174,Waller Drive - Banbury,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
770174,Waller Drive - Banbury,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
770174,Waller Drive - Banbury,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
770174,Waller Drive - Banbury,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
770174,Waller Drive - Banbury,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
770174,Waller Drive - Banbury,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
770174,Waller Drive - Banbury,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
770174,Waller Drive - Banbury,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
770174,Waller Drive - Banbury,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
770174,Waller Drive - Banbury,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
770174,Waller Drive - Banbury,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.13
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
770174,Waller Drive - Banbury,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
770174,Waller Drive - Banbury,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
