Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
770174,Waller Drive - Banbury,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
770174,Waller Drive - Banbury,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
770174,Waller Drive - Banbury,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
770174,Waller Drive - Banbury,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.82
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
770174,Waller Drive - Banbury,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.05
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
770174,Waller Drive - Banbury,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
770174,Waller Drive - Banbury,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
770174,Waller Drive - Banbury,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
770174,Waller Drive - Banbury,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
770174,Waller Drive - Banbury,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
770174,Waller Drive - Banbury,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
770174,Waller Drive - Banbury,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
770174,Waller Drive - Banbury,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
