Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
