Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-24T12:10:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
770174,Waller Drive - Banbury,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
770174,Waller Drive - Banbury,2023-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
770174,Waller Drive - Banbury,2023-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
770174,Waller Drive - Banbury,2023-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.25
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.29
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.96
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
770174,Waller Drive - Banbury,2023-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.53
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.89
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.47
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
