Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.89
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.27
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.32
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
