Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
770174,Waller Drive - Banbury,2023-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
770174,Waller Drive - Banbury,2023-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
770174,Waller Drive - Banbury,2023-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
770174,Waller Drive - Banbury,2023-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
770174,Waller Drive - Banbury,2023-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
770174,Waller Drive - Banbury,2023-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
770174,Waller Drive - Banbury,2023-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
770174,Waller Drive - Banbury,2023-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
770174,Waller Drive - Banbury,2023-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
770174,Waller Drive - Banbury,2023-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
770174,Waller Drive - Banbury,2023-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
770174,Waller Drive - Banbury,2023-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
770174,Waller Drive - Banbury,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
770174,Waller Drive - Banbury,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
