Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
770174,Waller Drive - Banbury,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
770174,Waller Drive - Banbury,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
770174,Waller Drive - Banbury,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
770174,Waller Drive - Banbury,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
770174,Waller Drive - Banbury,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
770174,Waller Drive - Banbury,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
770174,Waller Drive - Banbury,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,21.7
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
770174,Waller Drive - Banbury,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
770174,Waller Drive - Banbury,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.86
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
770174,Waller Drive - Banbury,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.51
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
770174,Waller Drive - Banbury,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
770174,Waller Drive - Banbury,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
770174,Waller Drive - Banbury,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
