Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
770174,Waller Drive - Banbury,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
770174,Waller Drive - Banbury,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
770174,Waller Drive - Banbury,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
770174,Waller Drive - Banbury,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
770174,Waller Drive - Banbury,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.74
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.21
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
770174,Waller Drive - Banbury,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
770174,Waller Drive - Banbury,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
770174,Waller Drive - Banbury,2023-03-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
