Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
770174,Waller Drive - Banbury,2023-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
770174,Waller Drive - Banbury,2023-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
770174,Waller Drive - Banbury,2023-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
770174,Waller Drive - Banbury,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
770174,Waller Drive - Banbury,2023-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.45
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.6
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
770174,Waller Drive - Banbury,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.71
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
770174,Waller Drive - Banbury,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
