Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.97
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
770174,Waller Drive - Banbury,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
770174,Waller Drive - Banbury,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.64
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
