Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.28
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.99
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
770174,Waller Drive - Banbury,2023-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.59
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
