Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.61
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.58
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.86
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.8
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.81
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
770174,Waller Drive - Banbury,2023-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.29
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
770174,Waller Drive - Banbury,2023-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.44
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
770174,Waller Drive - Banbury,2023-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.23
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
770174,Waller Drive - Banbury,2023-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.49
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
770174,Waller Drive - Banbury,2023-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.62
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
770174,Waller Drive - Banbury,2023-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.56
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
770174,Waller Drive - Banbury,2023-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.03
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
770174,Waller Drive - Banbury,2023-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.73
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
770174,Waller Drive - Banbury,2023-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
