Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.56
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
770174,Waller Drive - Banbury,2023-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.12
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
770174,Waller Drive - Banbury,2023-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.28
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
770174,Waller Drive - Banbury,2023-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.52
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
770174,Waller Drive - Banbury,2023-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.77
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
770174,Waller Drive - Banbury,2023-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.17
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
770174,Waller Drive - Banbury,2023-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.32
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
770174,Waller Drive - Banbury,2023-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.06
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
770174,Waller Drive - Banbury,2023-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.96
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
770174,Waller Drive - Banbury,2023-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.91
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
770174,Waller Drive - Banbury,2023-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.89
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
770174,Waller Drive - Banbury,2023-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
770174,Waller Drive - Banbury,2023-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.13
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
770174,Waller Drive - Banbury,2023-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.29
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
