Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.69
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.75
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.46
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.53
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.34
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.99
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.38
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.52
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.26
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.48
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.33
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
