Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
770174,Waller Drive - Banbury,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
770174,Waller Drive - Banbury,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
770174,Waller Drive - Banbury,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.69
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
770174,Waller Drive - Banbury,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
770174,Waller Drive - Banbury,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
770174,Waller Drive - Banbury,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
770174,Waller Drive - Banbury,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
