Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
770174,Waller Drive - Banbury,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
770174,Waller Drive - Banbury,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
770174,Waller Drive - Banbury,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
770174,Waller Drive - Banbury,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
770174,Waller Drive - Banbury,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
770174,Waller Drive - Banbury,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
770174,Waller Drive - Banbury,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.76
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
770174,Waller Drive - Banbury,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.92
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
770174,Waller Drive - Banbury,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
770174,Waller Drive - Banbury,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
770174,Waller Drive - Banbury,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
770174,Waller Drive - Banbury,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
770174,Waller Drive - Banbury,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
770174,Waller Drive - Banbury,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
770174,Waller Drive - Banbury,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
770174,Waller Drive - Banbury,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
770174,Waller Drive - Banbury,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
