Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
770174,Waller Drive - Banbury,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
770174,Waller Drive - Banbury,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
770174,Waller Drive - Banbury,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
770174,Waller Drive - Banbury,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
770174,Waller Drive - Banbury,2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
770174,Waller Drive - Banbury,2023-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.1
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
770174,Waller Drive - Banbury,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
770174,Waller Drive - Banbury,2023-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
770174,Waller Drive - Banbury,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
770174,Waller Drive - Banbury,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
770174,Waller Drive - Banbury,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
770174,Waller Drive - Banbury,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
770174,Waller Drive - Banbury,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
