Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.64
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.82
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.26
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.38
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.67
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.69
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.71
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.69
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.2
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.03
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.5
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.59
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.79
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
