Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.26
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.93
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.29
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.21
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.39
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.59
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.11
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.66
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.52
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.58
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.55
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.19
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.5
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.93
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
