Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.31
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.79
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.53
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.24
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.35
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.48
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.44
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,transformer,,Temperature,C,21.7
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.17
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.7
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.74
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.79
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
