Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.58
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.2
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.35
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.12
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.81
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.62
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.5
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
