Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
770174,Waller Drive - Banbury,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
770174,Waller Drive - Banbury,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
770174,Waller Drive - Banbury,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
770174,Waller Drive - Banbury,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
770174,Waller Drive - Banbury,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
770174,Waller Drive - Banbury,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
770174,Waller Drive - Banbury,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
770174,Waller Drive - Banbury,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
770174,Waller Drive - Banbury,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.14
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
