Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
770174,Waller Drive - Banbury,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
770174,Waller Drive - Banbury,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
770174,Waller Drive - Banbury,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
770174,Waller Drive - Banbury,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
770174,Waller Drive - Banbury,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
770174,Waller Drive - Banbury,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
770174,Waller Drive - Banbury,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
770174,Waller Drive - Banbury,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
770174,Waller Drive - Banbury,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.88
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
770174,Waller Drive - Banbury,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
770174,Waller Drive - Banbury,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
770174,Waller Drive - Banbury,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
770174,Waller Drive - Banbury,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
770174,Waller Drive - Banbury,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
770174,Waller Drive - Banbury,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
770174,Waller Drive - Banbury,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
770174,Waller Drive - Banbury,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
770174,Waller Drive - Banbury,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
