Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-27T12:00:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
770174,Waller Drive - Banbury,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
770174,Waller Drive - Banbury,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
770174,Waller Drive - Banbury,2023-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
770174,Waller Drive - Banbury,2023-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
770174,Waller Drive - Banbury,2023-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.05
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
770174,Waller Drive - Banbury,2023-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.87
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.1
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
