Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.53
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.35
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.88
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.18
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.83
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.26
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.29
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.41
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.04
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.21
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.73
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.04
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.18
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
