Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.08
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.18
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.91
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.5
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.04
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.56
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.91
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.01
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.73
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.42
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
