Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
770174,Waller Drive - Banbury,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
770174,Waller Drive - Banbury,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
770174,Waller Drive - Banbury,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
770174,Waller Drive - Banbury,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
770174,Waller Drive - Banbury,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
770174,Waller Drive - Banbury,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
770174,Waller Drive - Banbury,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
770174,Waller Drive - Banbury,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
770174,Waller Drive - Banbury,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.77
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
770174,Waller Drive - Banbury,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
770174,Waller Drive - Banbury,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
770174,Waller Drive - Banbury,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
770174,Waller Drive - Banbury,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
