Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
770174,Waller Drive - Banbury,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
770174,Waller Drive - Banbury,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
770174,Waller Drive - Banbury,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
770174,Waller Drive - Banbury,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
770174,Waller Drive - Banbury,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
770174,Waller Drive - Banbury,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
770174,Waller Drive - Banbury,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
770174,Waller Drive - Banbury,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.59
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
770174,Waller Drive - Banbury,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
770174,Waller Drive - Banbury,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
770174,Waller Drive - Banbury,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.96
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
770174,Waller Drive - Banbury,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
770174,Waller Drive - Banbury,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
770174,Waller Drive - Banbury,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
770174,Waller Drive - Banbury,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
770174,Waller Drive - Banbury,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
770174,Waller Drive - Banbury,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
