Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
770174,Waller Drive - Banbury,2023-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.08
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.34
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
770174,Waller Drive - Banbury,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-03-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
