Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.39
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.79
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.81
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.41
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.15
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.55
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
770174,Waller Drive - Banbury,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
770174,Waller Drive - Banbury,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
