Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.56
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.12
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.68
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.99
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.58
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.7
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.55
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.35
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.76
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.51
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.29
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.6
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
