Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
770174,Waller Drive - Banbury,2023-03-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-03-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-03-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
770174,Waller Drive - Banbury,2023-03-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
770174,Waller Drive - Banbury,2023-03-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-03-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
770174,Waller Drive - Banbury,2023-03-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
770174,Waller Drive - Banbury,2023-03-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
770174,Waller Drive - Banbury,2023-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
770174,Waller Drive - Banbury,2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
770174,Waller Drive - Banbury,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
770174,Waller Drive - Banbury,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
770174,Waller Drive - Banbury,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
770174,Waller Drive - Banbury,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
770174,Waller Drive - Banbury,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
770174,Waller Drive - Banbury,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
770174,Waller Drive - Banbury,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
770174,Waller Drive - Banbury,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
770174,Waller Drive - Banbury,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
