Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
770174,Waller Drive - Banbury,2023-03-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-03-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
