Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-03-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-03-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
770174,Waller Drive - Banbury,2023-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-03-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
770174,Waller Drive - Banbury,2023-03-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-03-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.54
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-03-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
770174,Waller Drive - Banbury,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-03-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
