Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-03-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
770174,Waller Drive - Banbury,2023-03-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
770174,Waller Drive - Banbury,2023-03-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-03-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
770174,Waller Drive - Banbury,2023-03-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.01
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.97
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-03-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
770174,Waller Drive - Banbury,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
770174,Waller Drive - Banbury,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
770174,Waller Drive - Banbury,2023-03-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
