Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
770174,Waller Drive - Banbury,2023-03-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-03-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.4
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.75
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.89
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.15
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.54
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.69
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.56
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.85
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.62
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.97
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.92
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.64
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.7
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.53
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
770174,Waller Drive - Banbury,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
770174,Waller Drive - Banbury,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
770174,Waller Drive - Banbury,2023-03-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
