Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.46
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.94
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,transformer,,Temperature,C,22.1
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-03-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,transformer,,Temperature,C,22.2
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,transformer,,Temperature,C,22.2
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-03-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,transformer,,Temperature,C,22.3
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
770174,Waller Drive - Banbury,2023-03-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,transformer,,Temperature,C,22.3
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
770174,Waller Drive - Banbury,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
770174,Waller Drive - Banbury,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
770174,Waller Drive - Banbury,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
770174,Waller Drive - Banbury,2023-03-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
770174,Waller Drive - Banbury,2023-03-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
