Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.54
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
770174,Waller Drive - Banbury,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
770174,Waller Drive - Banbury,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
770174,Waller Drive - Banbury,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,21.7
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
770174,Waller Drive - Banbury,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
770174,Waller Drive - Banbury,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
770174,Waller Drive - Banbury,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
770174,Waller Drive - Banbury,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
770174,Waller Drive - Banbury,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
770174,Waller Drive - Banbury,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
770174,Waller Drive - Banbury,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
770174,Waller Drive - Banbury,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
770174,Waller Drive - Banbury,2023-03-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-03-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
