Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
770174,Waller Drive - Banbury,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
770174,Waller Drive - Banbury,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-03-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
770174,Waller Drive - Banbury,2023-03-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
770174,Waller Drive - Banbury,2023-03-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
770174,Waller Drive - Banbury,2023-03-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-03-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
770174,Waller Drive - Banbury,2023-03-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.1
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-03-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-03-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-03-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-03-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
