Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-03-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-03-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-03-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-03-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
